Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333049,Cornwood Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.4
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
333049,Cornwood Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.3
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.2
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
333049,Cornwood Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333049,Cornwood Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.1
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
