Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.0
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.9
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.84
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.28
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.65
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.58
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.8
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.94
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.25
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
