Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.0
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.86
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.69
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.86
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.01
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.91
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.93
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.05
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
