Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,30.7
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.7
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.71
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.91
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
