Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.6
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.5
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333049,Cornwood Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
333049,Cornwood Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
333049,Cornwood Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
