Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
333049,Cornwood Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
333049,Cornwood Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.9
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,30.0
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,30.1
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,30.2
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,30.3
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,30.4
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
