Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
333049,Cornwood Road,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
