Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
333049,Cornwood Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
333049,Cornwood Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
