Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
333049,Cornwood Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.03
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
