Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.66
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.17
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.63
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
333049,Cornwood Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
333049,Cornwood Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
333049,Cornwood Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
333049,Cornwood Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
333049,Cornwood Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
