Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.06
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.72
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
333049,Cornwood Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.12
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.56
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
333049,Cornwood Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.4
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
333049,Cornwood Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
333049,Cornwood Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
333049,Cornwood Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
333049,Cornwood Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
