Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.98
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
333049,Cornwood Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333049,Cornwood Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.14
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333049,Cornwood Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.4
