Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
