Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.77
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
