Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.58
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
