Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.29
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
333049,Cornwood Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333049,Cornwood Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333049,Cornwood Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
