Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333049,Cornwood Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
333049,Cornwood Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333049,Cornwood Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
