Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
