Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.99
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
