Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.17
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
