Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
333049,Cornwood Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
