Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.76
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.2
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.3
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
333049,Cornwood Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
333049,Cornwood Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
333049,Cornwood Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.37
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.1
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.0
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
333049,Cornwood Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.34
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
