Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
333049,Cornwood Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.39
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333049,Cornwood Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
333049,Cornwood Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
333049,Cornwood Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
333049,Cornwood Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.06
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.3
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
333049,Cornwood Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.2
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.33
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
333049,Cornwood Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.87
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.35
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
333049,Cornwood Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
