Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.47
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
333049,Cornwood Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.64
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
333049,Cornwood Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.34
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
333049,Cornwood Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.56
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.35
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333049,Cornwood Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333049,Cornwood Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
