Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.82
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.31
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.25
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.11
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.37
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.94
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.32
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.52
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
