Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.75
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.41
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.13
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.13
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.47
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.34
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.04
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.78
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.13
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.3
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.47
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.15
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.06
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.34
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.54
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.34
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.95
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.66
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.08
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
