Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.74
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.54
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.58
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.32
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.16
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.34
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
