Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333049,Cornwood Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
333049,Cornwood Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
333049,Cornwood Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
