Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
333049,Cornwood Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
333049,Cornwood Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
333049,Cornwood Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333049,Cornwood Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,31.5
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,31.6
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
