Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,31.7
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,31.8
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,31.9
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,32.0
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,32.1
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,32.2
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,32.3
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,32.4
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
