Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,32.5
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
