Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333049,Cornwood Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
