Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.27
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
333049,Cornwood Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
