Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,38.7
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,38.9
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.0
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.61
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,39.0
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333049,Cornwood Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,39.1
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,39.1
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,39.2
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333049,Cornwood Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.38
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.02
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
