Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,39.4
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,39.4
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,39.4
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,39.4
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333049,Cornwood Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,39.4
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333049,Cornwood Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.26
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,39.2
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,39.1
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
333049,Cornwood Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.62
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,39.0
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.5
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
333049,Cornwood Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.57
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.23
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,38.7
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.33
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
333049,Cornwood Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
