Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.06
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
333049,Cornwood Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
333049,Cornwood Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
333049,Cornwood Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
333049,Cornwood Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.16
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.86
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,93.4
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.9
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.1
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.02
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
333049,Cornwood Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.77
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.36
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.75
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.79
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.06
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.7
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.2
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.58
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
333049,Cornwood Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.29
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.68
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
333049,Cornwood Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.44
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.73
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
333049,Cornwood Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.35
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.71
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
333049,Cornwood Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
333049,Cornwood Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.06
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
