Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
333049,Cornwood Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.21
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
333049,Cornwood Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
333049,Cornwood Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
333049,Cornwood Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.38
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
333049,Cornwood Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.43
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
333049,Cornwood Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.32
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333049,Cornwood Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.26
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.81
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.74
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.13
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.13
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
