Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
