Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333049,Cornwood Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
