Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
