Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333049,Cornwood Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
333049,Cornwood Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
333049,Cornwood Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
