Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
333049,Cornwood Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
333049,Cornwood Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.82
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
333049,Cornwood Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
333049,Cornwood Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333049,Cornwood Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
