Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
