Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333049,Cornwood Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
333049,Cornwood Road,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
333049,Cornwood Road,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
