Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
333049,Cornwood Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333049,Cornwood Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
