Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
333049,Cornwood Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.72
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333049,Cornwood Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
333049,Cornwood Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
