Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
333049,Cornwood Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
333049,Cornwood Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.04
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
333049,Cornwood Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.76
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.5
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
333049,Cornwood Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
333049,Cornwood Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
333049,Cornwood Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
333049,Cornwood Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333049,Cornwood Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.12
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.75
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
333049,Cornwood Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
