Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
333049,Cornwood Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.19
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.17
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
333049,Cornwood Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.25
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.73
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
333049,Cornwood Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.28
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,94.4
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.1
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
333049,Cornwood Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
333049,Cornwood Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
333049,Cornwood Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
