Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
333049,Cornwood Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333049,Cornwood Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333049,Cornwood Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
333049,Cornwood Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.68
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
333049,Cornwood Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.9
