Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.86
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.24
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.15
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.48
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.39
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.45
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.76
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.49
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.14
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.74
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.88
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.33
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.45
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.63
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.16
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.37
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.04
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.32
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.12
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
