Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.86
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.69
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.7
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.37
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.0
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.32
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.55
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.01
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.46
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.19
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.95
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.88
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.14
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.35
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.02
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.97
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.73
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.24
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.46
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
