Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.55
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.42
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.45
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.59
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.02
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.0
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.47
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.22
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
