Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
333049,Cornwood Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
