Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
333049,Cornwood Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333049,Cornwood Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
333049,Cornwood Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
