Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
