Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333049,Cornwood Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
