Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.2
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
333049,Cornwood Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.01
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
