Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.82
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.78
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.68
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,38.7
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.4
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.98
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,38.9
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,39.0
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.1
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,39.2
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
