Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.81
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,39.3
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,39.2
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
333049,Cornwood Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.1
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333049,Cornwood Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.0
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,38.9
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
333049,Cornwood Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.24
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333049,Cornwood Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.63
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
