Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333049,Cornwood Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
333049,Cornwood Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
333049,Cornwood Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333049,Cornwood Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
333049,Cornwood Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333049,Cornwood Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
333049,Cornwood Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
333049,Cornwood Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
333049,Cornwood Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
