Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
333049,Cornwood Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.29
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
333049,Cornwood Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
333049,Cornwood Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.75
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
333049,Cornwood Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
333049,Cornwood Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
333049,Cornwood Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
333049,Cornwood Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
