Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.03
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.4
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.03
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.7
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.03
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.37
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.42
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.25
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
