Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.2
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.74
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.99
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.58
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.74
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.1
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.28
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.47
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.05
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.49
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.13
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.64
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.51
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.04
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.33
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.26
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.34
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.67
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.0
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.22
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.97
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
