Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.6
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.53
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.9
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.79
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.49
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.68
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.41
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.24
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.61
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.54
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.18
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.21
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.22
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.62
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.61
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
